Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,27.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
615326,Oakfield Drive Crickhowell,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,27.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
