Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
615326,Oakfield Drive Crickhowell,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
