Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,28.8
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
615326,Oakfield Drive Crickhowell,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
