Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
