Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.3
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
615326,Oakfield Drive Crickhowell,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
